Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,6.0,N Current (RMS),A,28.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,61.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,6.0,N Current (RMS),A,30.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,99.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,65.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,6.0,N Current (RMS),A,29.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,101.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,61.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,6.0,N Current (RMS),A,30.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,6.0,N Current (RMS),A,32.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,55.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,6.0,N Current (RMS),A,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
