Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,63.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,6.0,N Current (RMS),A,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,66.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,64.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,6.0,N Current (RMS),A,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,59.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,67.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,6.0,N Current (RMS),A,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,102.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,61.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,71.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,6.0,N Current (RMS),A,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,59.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,68.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,6.0,N Current (RMS),A,30.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,53.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,57.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,65.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,6.0,N Current (RMS),A,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.23
