Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,60.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,63.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,6.0,N Current (RMS),A,32.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,69.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,73.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,6.0,N Current (RMS),A,31.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,37.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,47.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,74.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,71.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,113.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,6.0,N Current (RMS),A,31.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,35.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,52.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,52.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,69.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,72.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,6.0,N Current (RMS),A,34.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,100.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,60.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,28.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,58.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,66.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,78.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,106.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,329.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,6.0,N Current (RMS),A,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,96.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,28.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,63.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,70.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,80.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,104.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,6.0,N Current (RMS),A,31.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.63
