Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,6.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,106.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,108.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,71.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,63.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,63.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,88.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,134.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,368.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,6.0,N Current (RMS),A,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,70.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,28.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,68.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,81.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,112.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,6.0,N Current (RMS),A,31.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,106.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,27.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,62.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,72.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,84.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,118.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,351.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,6.0,N Current (RMS),A,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,27.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,27.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,62.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,71.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,85.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,113.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,6.0,N Current (RMS),A,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,59.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,68.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,83.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,115.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,346.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,6.0,N Current (RMS),A,31.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,68.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.02
