Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,61.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,76.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,88.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,115.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,368.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,6.0,N Current (RMS),A,30.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,59.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,132.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,68.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,74.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,89.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,119.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,372.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,6.0,N Current (RMS),A,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,70.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,79.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,82.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,343.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,6.0,N Current (RMS),A,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,66.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,27.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,68.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,76.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,86.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,320.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,359.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,6.0,N Current (RMS),A,25.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,97.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,27.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,66.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,81.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,79.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,340.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,6.0,N Current (RMS),A,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,97.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,66.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,64.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,74.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,82.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,342.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,6.0,N Current (RMS),A,26.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,26.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,39.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,114.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,117.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
