Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,27.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,77.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,84.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,88.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,323.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,353.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,368.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,6.0,N Current (RMS),A,25.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,28.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,46.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,121.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,122.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,69.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,27.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,79.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,82.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,87.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,332.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,344.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,366.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,6.0,N Current (RMS),A,32.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,21.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,98.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,113.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,117.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,70.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,76.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,86.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,88.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,323.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,364.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,371.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,6.0,N Current (RMS),A,23.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,26.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,110.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,27.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,74.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,80.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,77.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,338.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,6.0,N Current (RMS),A,24.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,100.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,85.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,148.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,63.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,64.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,75.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,6.0,N Current (RMS),A,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,24.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,65.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,27.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,58.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,61.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,64.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,6.0,N Current (RMS),A,21.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,22.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
