Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,114.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,109.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,58.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-8.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,67.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,67.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,71.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,6.0,N Current (RMS),A,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,78.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,27.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,67.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,66.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,81.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,118.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,339.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,6.0,N Current (RMS),A,37.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,41.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,122.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,107.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,66.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,27.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,66.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,66.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,87.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,142.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,367.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,6.0,N Current (RMS),A,35.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,64.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,116.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,94.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,168.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,27.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,71.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,69.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,95.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,147.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,397.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,6.0,N Current (RMS),A,37.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,28.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,66.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,72.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,26.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,66.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,69.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,81.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,121.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,338.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,6.0,N Current (RMS),A,39.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,67.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,65.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,27.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,66.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,70.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,76.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,105.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.41
