Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,6.0,N Current (RMS),A,38.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,22.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,62.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,103.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,78.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,68.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,68.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,86.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,118.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,364.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,6.0,N Current (RMS),A,37.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,116.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,111.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,82.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,164.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,75.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,79.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,99.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,130.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,335.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,414.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,6.0,N Current (RMS),A,38.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,104.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,65.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,69.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,71.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,94.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,130.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,395.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,6.0,N Current (RMS),A,36.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,22.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,58.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,37.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,105.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,111.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,64.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,26.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,74.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,75.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,96.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,128.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,314.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,401.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,6.0,N Current (RMS),A,32.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,32.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,115.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,139.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,67.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,79.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,93.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,95.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,335.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,394.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,400.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,6.0,N Current (RMS),A,30.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,98.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,34.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,126.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,150.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,60.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
