Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,79.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,94.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,90.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,339.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,399.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,381.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,6.0,N Current (RMS),A,32.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,96.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,83.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,189.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,27.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,72.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,80.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,94.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,120.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,340.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,396.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,6.0,N Current (RMS),A,32.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,74.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,75.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,78.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,91.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,114.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,320.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,383.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,6.0,N Current (RMS),A,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,120.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,119.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,74.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,28.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,72.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,82.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,90.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,118.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,348.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,380.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,6.0,N Current (RMS),A,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,117.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,116.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,107.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,191.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,71.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,77.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,96.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,138.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,404.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,6.0,N Current (RMS),A,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,95.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,98.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,31.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,127.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,133.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,76.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,75.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,82.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,88.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,321.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,346.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,370.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,6.0,N Current (RMS),A,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,103.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,94.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
