Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,28.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,64.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,63.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,76.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,113.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,6.0,N Current (RMS),A,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,26.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,39.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,113.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,114.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,124.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,73.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,26.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,74.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,73.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,79.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,335.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,6.0,N Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,111.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,70.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,25.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,71.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,69.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,82.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,109.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,345.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,6.0,N Current (RMS),A,31.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,121.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,123.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,77.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,25.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,71.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,76.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,91.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,128.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,321.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,382.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,6.0,N Current (RMS),A,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,96.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,9.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,129.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,126.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,67.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,76.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,82.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,89.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,111.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,324.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,346.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,372.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,6.0,N Current (RMS),A,28.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,95.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,70.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,80.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,82.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,335.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,343.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,6.0,N Current (RMS),A,30.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,20.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,100.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.37
