Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,58.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,77.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,76.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,87.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,101.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,324.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,319.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,364.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,6.0,N Current (RMS),A,35.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,32.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,100.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,69.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,24.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,72.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,68.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,93.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,134.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,389.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,6.0,N Current (RMS),A,32.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,103.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,116.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,90.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,24.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,71.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,72.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,94.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,132.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,395.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,6.0,N Current (RMS),A,32.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,21.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,101.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,65.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,68.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,76.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,87.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,366.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,6.0,N Current (RMS),A,33.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,102.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,68.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,76.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,78.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,6.0,N Current (RMS),A,33.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,36.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,105.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,63.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,71.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,77.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.51
