Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,6.0,N Current (RMS),A,33.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,28.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,50.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,121.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,86.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,24.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,66.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,70.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,85.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,112.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,357.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,6.0,N Current (RMS),A,31.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,36.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,72.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,151.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,62.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,23.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,73.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,69.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,80.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,6.0,N Current (RMS),A,31.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,32.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,68.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,136.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,23.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,71.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,68.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,73.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,6.0,N Current (RMS),A,32.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,26.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,44.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,110.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,23.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,60.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,64.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,66.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,6.0,N Current (RMS),A,32.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,99.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,23.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,56.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,60.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,62.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,6.0,N Current (RMS),A,31.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
