Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,24.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,30.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,6.0,N Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,20.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,24.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,31.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,6.0,N Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,20.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,34.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,35.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,6.0,N Current (RMS),A,21.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,34.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,6.0,N Current (RMS),A,22.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,25.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,32.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,6.0,N Current (RMS),A,22.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,25.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,33.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
