Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,6.0,N Current (RMS),A,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,28.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,37.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,6.0,N Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,6.0,N Current (RMS),A,27.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,28.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,6.0,N Current (RMS),A,45.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,43.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,28.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,36.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,42.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,13.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,6.0,N Current (RMS),A,59.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,60.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,48.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,118.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,13.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:20:00.000+00:00,feeder,6.0,N Current (RMS),A,59.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,59.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.28
