Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,29.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,6.0,N Current (RMS),A,29.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,29.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,52.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,6.0,N Current (RMS),A,28.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,110.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,6.0,N Current (RMS),A,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,97.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,6.0,N Current (RMS),A,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,6.0,N Current (RMS),A,28.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,29.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:30:00.000+00:00,feeder,6.0,N Current (RMS),A,28.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T17:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,21.5
