Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,6.0,N Current (RMS),A,33.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,98.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,50.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,6.0,N Current (RMS),A,31.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,97.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,30.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,50.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,59.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,6.0,N Current (RMS),A,33.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,106.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,30.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,52.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,61.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,6.0,N Current (RMS),A,33.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,111.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,30.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,52.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,66.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,72.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,6.0,N Current (RMS),A,32.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,98.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,110.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,30.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,56.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,70.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,73.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,6.0,N Current (RMS),A,34.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,116.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
