Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,57.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,70.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,79.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,335.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,6.0,N Current (RMS),A,32.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,30.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,42.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,129.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,30.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,55.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,72.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,81.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,119.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,6.0,N Current (RMS),A,34.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,108.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,30.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,54.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,69.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,75.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,116.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,6.0,N Current (RMS),A,36.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,30.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,54.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,64.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,63.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,6.0,N Current (RMS),A,29.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,47.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,56.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,52.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,6.0,N Current (RMS),A,31.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,54.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,65.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,64.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:40:00.000+00:00,feeder,6.0,N Current (RMS),A,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.87
