Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,6.0,N Current (RMS),A,25.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,26.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,29.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,56.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,63.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,60.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,6.0,N Current (RMS),A,24.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,59.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,56.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,55.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,64.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,6.0,N Current (RMS),A,31.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,22.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,69.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,29.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,52.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,55.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,63.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,115.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,6.0,N Current (RMS),A,28.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,59.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,29.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,48.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,52.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,55.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,6.0,N Current (RMS),A,30.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,29.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,52.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,57.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,58.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,6.0,N Current (RMS),A,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,21.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,98.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
