Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,29.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,60.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,59.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,57.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,6.0,N Current (RMS),A,22.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,59.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-8.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,29.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,54.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,50.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,56.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,6.0,N Current (RMS),A,30.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,26.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,50.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,57.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,57.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,107.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,6.0,N Current (RMS),A,27.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,22.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,60.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-8.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,29.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,47.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,47.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,58.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,106.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,6.0,N Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,24.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-8.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,29.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,52.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,54.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,6.0,N Current (RMS),A,21.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,35.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,63.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,29.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,54.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,55.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,60.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,6.0,N Current (RMS),A,20.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,36.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,60.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.7
