Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,29.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,60.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,68.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,76.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,116.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,6.0,N Current (RMS),A,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,117.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,29.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,58.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,68.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,81.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,116.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,6.0,N Current (RMS),A,33.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,20.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,101.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,77.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,29.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,46.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,49.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,70.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,136.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,6.0,N Current (RMS),A,34.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,101.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,59.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,29.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,49.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,56.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,70.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,121.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,6.0,N Current (RMS),A,39.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,66.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,47.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,57.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,69.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,124.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,6.0,N Current (RMS),A,33.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,57.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,30.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,43.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,52.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,54.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,109.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,6.0,N Current (RMS),A,34.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.2
