Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,62.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,30.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,47.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,51.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,64.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,118.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,6.0,N Current (RMS),A,35.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,48.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,55.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,61.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,6.0,N Current (RMS),A,34.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,31.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,51.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,53.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,67.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,113.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,6.0,N Current (RMS),A,45.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,46.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,28.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,51.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,120.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,32.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,62.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,57.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,68.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,6.0,N Current (RMS),A,28.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,41.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,110.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,32.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,57.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,57.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,61.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,6.0,N Current (RMS),A,29.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,32.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,53.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,60.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,60.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
