Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,6.0,N Current (RMS),A,35.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,32.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,47.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,57.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,59.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,101.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,6.0,N Current (RMS),A,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,71.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,32.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,47.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,53.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,64.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,115.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,6.0,N Current (RMS),A,32.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,73.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,32.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,52.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,53.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,74.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,132.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,6.0,N Current (RMS),A,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,33.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,52.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,54.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,62.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,6.0,N Current (RMS),A,31.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,18.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,33.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,49.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,54.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,62.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,6.0,N Current (RMS),A,32.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.88
