Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,33.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,53.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,58.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,62.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,6.0,N Current (RMS),A,31.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,26.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,30.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,57.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,129.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,33.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,65.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,63.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,68.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,6.0,N Current (RMS),A,33.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,69.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,33.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,53.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,56.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,107.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,6.0,N Current (RMS),A,33.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,21.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,68.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,33.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,52.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,61.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,72.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,119.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,6.0,N Current (RMS),A,33.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,21.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,75.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,33.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,52.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,63.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,76.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,123.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,6.0,N Current (RMS),A,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,20.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,18.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,69.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,33.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,47.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,57.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,65.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,109.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,6.0,N Current (RMS),A,31.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.53
