Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,70.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,32.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,48.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,60.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,65.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,6.0,N Current (RMS),A,33.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,62.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,32.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,48.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,64.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,69.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,112.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,6.0,N Current (RMS),A,33.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,31.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,56.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,66.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,63.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,6.0,N Current (RMS),A,35.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,35.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,30.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,51.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,62.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,6.0,N Current (RMS),A,35.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,37.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,30.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,50.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,64.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,49.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,6.0,N Current (RMS),A,33.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,50.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,51.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,54.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,6.0,N Current (RMS),A,33.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.16
