Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,26.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,50.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,52.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,57.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,6.0,N Current (RMS),A,33.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,25.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,41.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,49.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,52.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,6.0,N Current (RMS),A,27.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,25.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,40.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,45.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,46.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,6.0,N Current (RMS),A,24.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,23.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,24.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,45.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,45.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,50.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,6.0,N Current (RMS),A,32.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,24.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,51.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,46.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,6.0,N Current (RMS),A,32.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,41.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,54.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,48.98
