Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,6.0,N Current (RMS),A,31.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,39.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,48.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,42.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,6.0,N Current (RMS),A,23.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,38.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,36.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,6.0,N Current (RMS),A,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,6.0,N Current (RMS),A,21.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,6.0,N Current (RMS),A,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,6.0,N Current (RMS),A,22.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
