Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,25.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,6.0,N Current (RMS),A,21.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,25.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,6.0,N Current (RMS),A,21.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,25.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,6.0,N Current (RMS),A,26.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,25.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,33.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,6.0,N Current (RMS),A,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,25.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,6.0,N Current (RMS),A,27.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,25.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,34.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:10:00.000+00:00,feeder,6.0,N Current (RMS),A,27.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
