Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,34.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,6.0,N Current (RMS),A,37.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,39.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,26.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,37.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,6.0,N Current (RMS),A,33.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,26.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,6.0,N Current (RMS),A,32.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,31.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,26.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,6.0,N Current (RMS),A,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,22.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,31.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,26.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,6.0,N Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,26.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,6.0,N Current (RMS),A,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
