Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,27.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,6.0,N Current (RMS),A,26.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,6.0,N Current (RMS),A,26.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,27.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,6.0,N Current (RMS),A,25.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,6.0,N Current (RMS),A,25.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,6.0,N Current (RMS),A,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,6.0,N Current (RMS),A,24.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.0
