Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,6.0,N Current (RMS),A,25.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,6.0,N Current (RMS),A,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,27.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,6.0,N Current (RMS),A,28.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,27.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,6.0,N Current (RMS),A,31.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,26.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,43.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,6.0,N Current (RMS),A,34.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,32.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
