Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,6.0,N Current (RMS),A,34.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,27.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,43.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,6.0,N Current (RMS),A,34.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,33.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,28.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,6.0,N Current (RMS),A,43.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,44.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,28.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,6.0,N Current (RMS),A,39.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,39.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,108.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,6.0,N Current (RMS),A,42.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,43.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,28.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,49.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,6.0,N Current (RMS),A,37.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,36.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
