Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,28.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,48.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,6.0,N Current (RMS),A,32.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,21.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,38.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,49.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,102.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,6.0,N Current (RMS),A,38.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,20.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,43.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,53.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,102.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,6.0,N Current (RMS),A,44.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,32.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,53.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,106.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,6.0,N Current (RMS),A,42.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,28.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,36.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,56.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,122.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,6.0,N Current (RMS),A,36.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,36.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,58.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,119.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:30:00.000+00:00,feeder,6.0,N Current (RMS),A,37.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
