Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,68.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,6.0,N Current (RMS),A,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,57.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,62.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,60.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,6.0,N Current (RMS),A,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,60.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,6.0,N Current (RMS),A,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,103.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,28.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,63.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,59.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,65.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,6.0,N Current (RMS),A,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,28.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,6.0,N Current (RMS),A,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,28.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,6.0,N Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,97.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
