Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,6.0,N Current (RMS),A,25.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,6.0,N Current (RMS),A,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,6.0,N Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,108.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,28.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,56.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,6.0,N Current (RMS),A,27.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,107.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,28.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,55.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,6.0,N Current (RMS),A,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,29.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,57.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,125.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,120.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,59.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,6.0,N Current (RMS),A,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,41.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,111.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.03
