Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,28.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,61.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,6.0,N Current (RMS),A,27.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,105.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,54.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,62.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,6.0,N Current (RMS),A,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,117.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,53.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,68.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,6.0,N Current (RMS),A,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,115.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,59.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,66.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,111.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,6.0,N Current (RMS),A,25.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,107.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,57.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,60.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,70.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,111.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,6.0,N Current (RMS),A,21.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,112.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,53.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,61.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,71.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T15:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.77
