Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,29.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,50.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,55.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,62.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,6.0,N Current (RMS),A,28.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,82.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,29.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,48.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,57.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,66.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,117.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,6.0,N Current (RMS),A,32.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,57.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,29.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,59.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,62.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,66.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,6.0,N Current (RMS),A,27.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,69.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,29.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,55.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,68.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,81.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,120.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,6.0,N Current (RMS),A,25.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,68.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,148.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,29.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,61.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,72.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,77.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,6.0,N Current (RMS),A,25.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,65.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,51.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,60.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,58.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,6.0,N Current (RMS),A,28.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,58.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.1
