Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,57.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,70.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,68.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,6.0,N Current (RMS),A,27.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,55.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,64.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,63.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,6.0,N Current (RMS),A,30.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,49.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,61.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,50.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,6.0,N Current (RMS),A,32.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,105.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,28.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,61.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,72.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,73.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,6.0,N Current (RMS),A,33.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,60.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,70.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,72.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,6.0,N Current (RMS),A,30.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,65.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,77.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,74.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,6.0,N Current (RMS),A,45.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,46.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.2
