Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,57.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,28.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,60.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,71.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,81.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,121.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,344.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,13.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,6.0,N Current (RMS),A,50.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,55.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,62.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,61.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,71.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,89.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,135.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,375.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,6.0,N Current (RMS),A,40.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,24.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,49.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,27.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,63.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,70.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,87.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,125.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,368.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,6.0,N Current (RMS),A,35.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,26.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,46.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,26.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,36.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,112.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,27.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,71.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,76.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,80.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,103.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,6.0,N Current (RMS),A,25.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,27.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,40.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,117.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,64.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,71.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,74.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,78.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,6.0,N Current (RMS),A,30.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,103.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,26.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,66.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,72.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,75.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.6
