Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,6.0,N Current (RMS),A,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,26.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,99.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,97.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,119.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,66.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,65.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,79.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,81.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,336.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,342.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,6.0,N Current (RMS),A,29.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,110.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,61.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,27.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,65.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,79.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,84.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,114.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,335.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,357.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,6.0,N Current (RMS),A,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,104.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,61.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,27.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,63.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,71.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,84.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,110.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,352.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,6.0,N Current (RMS),A,29.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,110.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,62.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,62.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,69.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,87.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,128.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,367.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,6.0,N Current (RMS),A,38.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,62.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,111.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,70.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,66.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,73.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,89.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,120.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,372.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,6.0,N Current (RMS),A,35.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,34.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,61.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,74.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
