Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,28.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,68.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,77.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,87.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,115.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,367.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,6.0,N Current (RMS),A,36.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,60.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,33.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,28.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,46.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,120.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,108.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,68.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,151.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,79.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,82.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,90.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,110.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,333.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,346.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,378.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,6.0,N Current (RMS),A,31.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,66.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,71.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,74.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,86.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,111.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,362.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,6.0,N Current (RMS),A,34.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,58.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,59.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,65.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,63.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,71.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,6.0,N Current (RMS),A,28.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,97.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,58.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,72.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,76.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,83.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,349.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,6.0,N Current (RMS),A,33.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,99.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,72.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,29.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,66.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,73.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,82.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,345.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,6.0,N Current (RMS),A,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.13
