Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,56.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,65.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,80.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,80.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,335.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,337.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,6.0,N Current (RMS),A,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,39.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,112.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,30.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,66.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,91.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,77.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,387.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,6.0,N Current (RMS),A,33.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,35.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,95.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,30.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,67.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,75.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,67.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,6.0,N Current (RMS),A,32.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,26.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,31.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,64.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,76.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,73.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,6.0,N Current (RMS),A,38.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,24.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,32.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,61.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,70.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,67.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,6.0,N Current (RMS),A,25.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,18.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,67.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,32.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,61.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,65.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,70.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,6.0,N Current (RMS),A,31.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.2
