Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,32.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,62.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,66.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,67.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,6.0,N Current (RMS),A,31.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,62.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,61.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,65.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,6.0,N Current (RMS),A,30.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,29.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,59.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,62.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,65.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,6.0,N Current (RMS),A,32.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,45.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,107.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,67.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,71.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,72.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,6.0,N Current (RMS),A,32.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,43.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,104.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,72.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,73.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,74.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,6.0,N Current (RMS),A,38.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,21.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,42.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,62.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,69.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,73.41
