Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,6.0,N Current (RMS),A,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,35.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,27.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,57.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,66.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,64.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,6.0,N Current (RMS),A,26.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,26.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,61.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,64.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,75.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,6.0,N Current (RMS),A,24.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,65.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,26.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,58.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,59.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,79.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,6.0,N Current (RMS),A,34.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,38.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,27.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,57.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,58.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,64.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,6.0,N Current (RMS),A,30.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,63.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,68.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,65.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,6.0,N Current (RMS),A,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
