Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,65.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,70.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,62.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,6.0,N Current (RMS),A,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,59.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,110.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,25.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,62.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,57.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,61.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,6.0,N Current (RMS),A,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,46.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,47.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,51.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,6.0,N Current (RMS),A,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,42.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,48.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,42.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,6.0,N Current (RMS),A,27.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,24.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,41.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,44.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,6.0,N Current (RMS),A,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,44.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,43.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,6.0,N Current (RMS),A,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.93
