Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,24.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,46.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,44.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,6.0,N Current (RMS),A,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,18.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,38.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,24.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,38.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,52.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,6.0,N Current (RMS),A,25.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,36.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,41.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,37.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,6.0,N Current (RMS),A,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,32.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,6.0,N Current (RMS),A,22.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,6.0,N Current (RMS),A,23.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,6.0,N Current (RMS),A,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
