Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,6.0,N Current (RMS),A,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,6.0,N Current (RMS),A,30.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,6.0,N Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,32.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,6.0,N Current (RMS),A,20.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,6.0,N Current (RMS),A,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,24.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
