Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,38.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,feeder,6.0,N Current (RMS),A,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,24.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,34.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,6.0,N Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,23.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,34.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,6.0,N Current (RMS),A,25.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,34.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,6.0,N Current (RMS),A,26.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,6.0,N Current (RMS),A,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,6.0,N Current (RMS),A,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
