Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,6.0,N Current (RMS),A,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,6.0,N Current (RMS),A,26.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,6.0,N Current (RMS),A,27.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,25.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,6.0,N Current (RMS),A,26.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,25.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,34.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,6.0,N Current (RMS),A,29.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,26.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,25.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,6.0,N Current (RMS),A,31.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.8
