Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,25.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,34.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,6.0,N Current (RMS),A,30.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,27.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,25.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,36.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,6.0,N Current (RMS),A,31.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,28.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,25.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,6.0,N Current (RMS),A,31.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,28.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,25.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,6.0,N Current (RMS),A,31.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,25.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,6.0,N Current (RMS),A,30.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,27.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,25.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
