Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,6.0,N Current (RMS),A,30.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,25.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,6.0,N Current (RMS),A,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,25.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,35.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,38.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,6.0,N Current (RMS),A,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,25.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.45
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,6,N Current (RMS),A,23.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,23.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,5,N Current (RMS),A,30.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.67
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,4,N Current (RMS),A,13.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.98
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.44
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,3,N Current (RMS),A,17.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,2,N Current (RMS),A,10.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,1,N Current (RMS),A,5.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,transformer,,Temperature,C,28.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.64
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,38.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.64
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.83
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.44
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,6,N Current (RMS),A,28.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,48.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,23.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.95
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.75
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.33
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,5,N Current (RMS),A,28.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.92
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,4,N Current (RMS),A,13.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.19
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,3,N Current (RMS),A,20.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,2,N Current (RMS),A,10.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,1,N Current (RMS),A,5.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,transformer,,Temperature,C,28.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.92
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.11
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,38.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.98
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.76
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.64
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,6,N Current (RMS),A,37.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,48.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,24.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.55
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,5,N Current (RMS),A,28.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.05
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.32
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.42
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,4,N Current (RMS),A,16.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.87
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.42
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,3,N Current (RMS),A,29.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
