Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,1,N Current (RMS),A,5.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,transformer,,Temperature,C,28.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,43.11
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.98
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.45
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,6,N Current (RMS),A,28.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.45
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.51
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.49
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,5,N Current (RMS),A,25.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.19
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.21
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.46
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,4,N Current (RMS),A,14.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.72
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,3,N Current (RMS),A,27.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.87
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,1,N Current (RMS),A,4.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,transformer,,Temperature,C,28.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,43.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.83
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,6,N Current (RMS),A,29.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.25
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.55
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.45
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.12
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,5,N Current (RMS),A,24.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.36
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,4,N Current (RMS),A,15.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.33
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.83
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.12
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,3,N Current (RMS),A,22.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,2,N Current (RMS),A,10.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,1,N Current (RMS),A,9.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,transformer,,Temperature,C,28.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.19
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,33.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,46.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.72
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.93
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.95
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.26
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,6,N Current (RMS),A,30.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,24.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.48
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,5,N Current (RMS),A,28.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.76
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.44
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,3,N Current (RMS),A,21.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,2,N Current (RMS),A,10.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,1,N Current (RMS),A,5.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,transformer,,Temperature,C,28.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.36
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,40.12
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.92
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.26
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,6,N Current (RMS),A,30.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,23.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.97
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.21
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,5,N Current (RMS),A,29.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.93
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,4,N Current (RMS),A,14.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.72
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,3,N Current (RMS),A,21.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,2,N Current (RMS),A,10.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,1,N Current (RMS),A,6.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,transformer,,Temperature,C,28.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,43.27
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.89
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.45
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,6,N Current (RMS),A,30.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,23.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.54
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.55
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,5,N Current (RMS),A,28.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.31
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,4,N Current (RMS),A,32.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.12
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,3,N Current (RMS),A,23.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,2,N Current (RMS),A,10.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,1,N Current (RMS),A,5.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,transformer,,Temperature,C,29.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,47.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,46.77
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.77
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.75
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,6,N Current (RMS),A,30.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,24.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.73
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.36
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.99
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,5,N Current (RMS),A,29.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,4,N Current (RMS),A,15.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.39
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.46
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.39
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,3,N Current (RMS),A,22.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,2,N Current (RMS),A,10.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
