Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,1,N Current (RMS),A,6.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,transformer,,Temperature,C,29.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.67
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.77
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,46.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.95
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.98
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.64
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,6,N Current (RMS),A,31.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,40.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.46
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.44
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,5,N Current (RMS),A,28.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,4,N Current (RMS),A,25.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.61
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.98
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,3,N Current (RMS),A,20.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,1,N Current (RMS),A,8.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,transformer,,Temperature,C,29.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.77
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,43.23
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.71
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.99
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.99
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,6,N Current (RMS),A,33.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.29
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.87
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,5,N Current (RMS),A,35.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.34
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.95
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,4,N Current (RMS),A,17.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.27
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.77
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,3,N Current (RMS),A,29.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,2,N Current (RMS),A,10.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,1,N Current (RMS),A,6.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,29.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,46.27
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.93
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.98
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.75
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.83
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.43
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,6,N Current (RMS),A,34.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,41.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,28.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.14
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.34
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,5,N Current (RMS),A,35.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.86
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.89
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.52
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,4,N Current (RMS),A,19.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.36
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.95
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,3,N Current (RMS),A,26.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,2,N Current (RMS),A,10.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.64
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,1,N Current (RMS),A,12.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,29.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.82
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,53.31
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.77
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.23
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.21
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.51
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.11
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,6,N Current (RMS),A,28.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,40.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,21.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.26
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.97
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.46
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,5,N Current (RMS),A,31.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.14
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,4,N Current (RMS),A,17.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.19
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.51
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,3,N Current (RMS),A,27.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,1,N Current (RMS),A,8.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,29.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.33
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,49.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.32
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.64
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,6,N Current (RMS),A,28.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.42
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.29
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,5,N Current (RMS),A,40.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.93
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.54
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,4,N Current (RMS),A,15.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.05
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.29
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.14
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,3,N Current (RMS),A,24.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,2,N Current (RMS),A,10.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.45
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,1,N Current (RMS),A,8.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,29.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.76
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,50.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.61
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,6,N Current (RMS),A,30.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.42
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.27
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.97
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.31
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,5,N Current (RMS),A,40.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.97
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.75
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,4,N Current (RMS),A,17.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.99
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.87
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.44
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,3,N Current (RMS),A,25.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
