Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,2,N Current (RMS),A,11.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,1,N Current (RMS),A,7.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,29.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,48.73
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.86
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.71
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.82
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,6,N Current (RMS),A,30.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.76
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.43
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.25
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,5,N Current (RMS),A,33.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.98
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.93
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.86
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,4,N Current (RMS),A,18.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.36
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.25
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.98
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,3,N Current (RMS),A,29.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,2,N Current (RMS),A,13.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,1,N Current (RMS),A,6.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,29.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.11
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,52.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.54
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,6,N Current (RMS),A,31.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.95
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.95
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.99
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,5,N Current (RMS),A,30.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,4,N Current (RMS),A,20.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.34
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.25
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,3,N Current (RMS),A,29.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,2,N Current (RMS),A,12.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,1,N Current (RMS),A,7.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,29.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,54.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.77
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.05
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.82
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.73
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,6,N Current (RMS),A,31.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,41.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,24.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.19
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.29
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.89
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.72
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,5,N Current (RMS),A,45.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.26
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.36
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,4,N Current (RMS),A,17.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.54
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.54
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,3,N Current (RMS),A,24.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,2,N Current (RMS),A,11.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,1,N Current (RMS),A,5.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,29.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.97
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,52.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.99
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.97
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.05
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.76
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,6,N Current (RMS),A,30.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.72
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,5,N Current (RMS),A,34.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.93
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.19
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,4,N Current (RMS),A,22.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.19
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,3,N Current (RMS),A,32.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,2,N Current (RMS),A,12.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,1,N Current (RMS),A,8.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,29.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.27
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,58.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.99
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.98
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.73
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.75
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,6,N Current (RMS),A,29.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,41.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,15.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.11
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.34
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,5,N Current (RMS),A,29.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.21
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,4,N Current (RMS),A,24.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.12
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.72
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,3,N Current (RMS),A,29.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,2,N Current (RMS),A,12.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,1,N Current (RMS),A,10.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,29.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,54.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.92
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.11
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.67
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.71
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,6,N Current (RMS),A,28.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,13.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.29
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.72
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,5,N Current (RMS),A,38.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,4,N Current (RMS),A,26.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.92
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,3,N Current (RMS),A,32.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.9
