Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,2,N Current (RMS),A,12.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,1,N Current (RMS),A,9.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,28.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.87
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,52.97
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.92
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.71
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.29
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,6,N Current (RMS),A,29.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,47.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,17.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.32
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,5,N Current (RMS),A,47.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.32
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,4,N Current (RMS),A,27.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.83
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.45
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.89
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.73
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,3,N Current (RMS),A,26.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,1,N Current (RMS),A,12.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,transformer,,Temperature,C,28.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,51.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,60.23
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,6,N Current (RMS),A,27.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,16.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,5,N Current (RMS),A,41.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.44
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.48
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.76
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.93
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,3,N Current (RMS),A,38.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,1,N Current (RMS),A,7.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,27.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.48
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.36
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.99
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.98
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.48
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,6,N Current (RMS),A,31.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,46.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,14.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,5,N Current (RMS),A,36.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.61
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.26
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.23
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,4,N Current (RMS),A,28.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.26
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.49
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.89
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.36
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.76
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,3,N Current (RMS),A,47.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,124.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,2,N Current (RMS),A,11.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,1,N Current (RMS),A,6.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,transformer,,Temperature,C,26.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,60.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,65.76
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,118.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.67
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.76
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.55
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,6,N Current (RMS),A,29.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,15.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.92
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,5,N Current (RMS),A,29.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.27
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,4,N Current (RMS),A,25.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.77
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.12
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,3,N Current (RMS),A,40.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,106.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,2,N Current (RMS),A,11.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,1,N Current (RMS),A,7.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,27.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.55
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,57.61
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,59.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.95
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.75
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.73
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.75
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.76
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,6,N Current (RMS),A,28.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,15.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.87
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.45
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.67
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,5,N Current (RMS),A,31.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.83
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.33
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.19
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,4,N Current (RMS),A,20.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.32
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.73
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,3,N Current (RMS),A,25.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,2,N Current (RMS),A,11.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.26
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,1,N Current (RMS),A,7.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,28.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,57.32
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.32
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.92
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.72
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.55
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.49
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.61
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,6,N Current (RMS),A,28.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,44.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,15.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.19
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.48
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,5,N Current (RMS),A,30.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.49
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,4,N Current (RMS),A,25.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.63
