Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.83
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,3,N Current (RMS),A,32.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,2,N Current (RMS),A,10.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,1,N Current (RMS),A,8.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,30.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.54
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,62.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.46
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.48
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,6,N Current (RMS),A,28.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,44.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,15.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.87
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.97
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.42
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.33
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,5,N Current (RMS),A,35.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.67
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,4,N Current (RMS),A,23.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.64
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.32
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.49
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,3,N Current (RMS),A,32.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,1,N Current (RMS),A,9.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,31.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.51
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.82
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.95
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.92
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.76
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.27
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.42
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.55
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,6,N Current (RMS),A,28.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,43.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,15.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.51
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.21
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,5,N Current (RMS),A,32.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.73
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.72
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.93
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,4,N Current (RMS),A,29.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,3,N Current (RMS),A,28.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,2,N Current (RMS),A,12.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,1,N Current (RMS),A,3.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,31.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.19
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.05
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,6,N Current (RMS),A,27.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,44.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,15.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.76
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.12
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,5,N Current (RMS),A,25.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,76.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,87.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,79.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.39
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,4,N Current (RMS),A,27.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.19
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.31
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.34
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,3,N Current (RMS),A,26.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,2,N Current (RMS),A,11.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.43
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,1,N Current (RMS),A,5.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,31.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.43
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.92
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,59.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,61.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.87
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.95
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.64
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.48
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.23
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.82
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,6,N Current (RMS),A,30.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,43.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,12.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.39
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.95
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,5,N Current (RMS),A,27.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,87.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,86.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,92.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.95
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.75
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.36
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.42
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.61
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,3,N Current (RMS),A,35.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,2,N Current (RMS),A,11.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,1,N Current (RMS),A,4.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,31.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.67
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,58.49
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,64.97
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.48
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,6,N Current (RMS),A,28.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.33
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.86
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.98
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,5,N Current (RMS),A,26.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,85.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,87.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,94.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.99
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.48
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.95
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.33
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,3,N Current (RMS),A,32.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,2,N Current (RMS),A,10.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,1,N Current (RMS),A,8.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,transformer,,Temperature,C,31.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.73
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.61
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,59.12
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,68.92
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.93
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,6,N Current (RMS),A,28.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.29
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.34
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,5,N Current (RMS),A,20.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,86.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,89.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,94.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.48
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.92
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,4,N Current (RMS),A,21.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
