Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.64
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,3,N Current (RMS),A,35.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,2,N Current (RMS),A,11.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,1,N Current (RMS),A,8.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,31.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.98
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.72
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,61.25
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,70.34
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,6,N Current (RMS),A,28.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,12.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.29
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.34
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.83
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.76
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,5,N Current (RMS),A,22.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,89.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,99.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,95.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.93
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.55
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.99
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.86
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,4,N Current (RMS),A,33.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,3,N Current (RMS),A,29.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,2,N Current (RMS),A,11.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,1,N Current (RMS),A,5.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,31.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.49
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.19
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.44
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,66.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,67.93
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.76
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.61
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.77
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.93
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,6,N Current (RMS),A,28.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,12.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.25
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.64
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,5,N Current (RMS),A,20.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,80.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,90.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,99.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.14
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,4,N Current (RMS),A,23.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.29
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,3,N Current (RMS),A,32.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,2,N Current (RMS),A,11.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,1,N Current (RMS),A,6.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,32.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.95
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.82
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,65.29
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,70.14
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.95
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.05
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.93
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,6,N Current (RMS),A,29.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,41.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,13.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.12
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.71
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,5,N Current (RMS),A,23.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,77.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,87.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,98.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.52
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.99
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.29
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,4,N Current (RMS),A,21.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.97
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.25
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.46
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,3,N Current (RMS),A,35.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,2,N Current (RMS),A,12.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,1,N Current (RMS),A,5.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,32.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.72
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.76
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.83
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.19
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,6,N Current (RMS),A,34.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,43.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,19.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.49
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.54
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.05
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.32
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,5,N Current (RMS),A,22.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,85.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,98.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,97.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.73
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.26
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,4,N Current (RMS),A,19.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.39
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.99
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.89
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.98
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.92
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,3,N Current (RMS),A,35.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,2,N Current (RMS),A,12.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,1,N Current (RMS),A,4.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,32.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.71
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.29
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,63.21
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.73
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.76
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,6,N Current (RMS),A,33.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.89
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.14
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.95
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.99
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,5,N Current (RMS),A,26.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,89.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,108.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,94.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.61
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.05
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,4,N Current (RMS),A,25.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.05
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.44
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,3,N Current (RMS),A,31.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,2,N Current (RMS),A,12.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.39
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,1,N Current (RMS),A,4.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,32.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,60.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,62.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.73
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.87
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.75
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,6,N Current (RMS),A,33.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,51.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,17.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.95
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.27
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,5,N Current (RMS),A,28.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,87.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,114.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,114.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.21
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.97
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.73
