Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.92
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,4,N Current (RMS),A,22.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.27
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.86
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,3,N Current (RMS),A,30.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,2,N Current (RMS),A,11.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.61
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,1,N Current (RMS),A,6.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,32.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.92
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,61.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,66.26
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.82
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.71
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.39
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.73
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,6,N Current (RMS),A,34.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,43.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,17.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.32
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.61
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.19
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,5,N Current (RMS),A,25.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,88.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,107.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,94.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.11
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.12
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,4,N Current (RMS),A,24.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.46
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,3,N Current (RMS),A,30.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.31
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,1,N Current (RMS),A,3.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,32.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.36
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.54
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,57.99
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.43
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.55
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.97
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.72
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.83
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.76
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,6,N Current (RMS),A,35.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,17.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.72
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.73
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,5,N Current (RMS),A,33.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,80.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,91.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,113.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.21
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.25
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,4,N Current (RMS),A,24.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.21
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.42
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.54
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,3,N Current (RMS),A,32.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.31
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.82
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,1,N Current (RMS),A,5.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,31.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.31
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.31
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,57.73
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.45
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.99
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.12
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.77
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,6,N Current (RMS),A,40.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,53.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,16.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.83
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.32
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,5,N Current (RMS),A,35.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,74.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,90.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,111.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.89
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,4,N Current (RMS),A,28.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.49
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.77
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.97
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,3,N Current (RMS),A,33.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,2,N Current (RMS),A,12.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.48
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,1,N Current (RMS),A,6.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,transformer,,Temperature,C,31.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.54
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,61.43
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,60.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,67.89
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.97
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.75
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.71
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,6,N Current (RMS),A,35.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,46.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.42
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.72
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.27
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,5,N Current (RMS),A,35.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,80.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,93.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,116.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.97
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,4,N Current (RMS),A,23.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.34
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.92
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,3,N Current (RMS),A,43.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.25
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,1,N Current (RMS),A,4.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,31.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.36
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.14
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.12
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,58.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,55.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,68.39
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.11
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.71
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.97
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,6,N Current (RMS),A,35.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,16.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.46
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.31
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.89
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,5,N Current (RMS),A,29.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,78.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,101.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,109.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.93
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.26
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.61
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,4,N Current (RMS),A,25.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.51
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.52
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.34
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,3,N Current (RMS),A,42.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,1,N Current (RMS),A,5.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,31.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,58.67
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,61.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,70.72
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.64
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,6,N Current (RMS),A,34.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,43.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,16.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.26
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.05
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.34
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,5,N Current (RMS),A,33.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,75.6
