Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,104.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,112.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.42
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.89
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.64
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,4,N Current (RMS),A,22.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.27
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.99
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,3,N Current (RMS),A,58.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-4.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,1,N Current (RMS),A,3.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,31.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,58.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,68.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,116.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.11
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.75
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,6,N Current (RMS),A,37.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,47.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,17.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.21
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.19
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,5,N Current (RMS),A,30.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,79.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,118.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,108.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.95
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.98
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,4,N Current (RMS),A,20.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,3,N Current (RMS),A,55.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,99.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,2,N Current (RMS),A,15.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.48
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.75
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-4.33
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,1,N Current (RMS),A,4.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,31.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.76
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,56.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,64.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,67.89
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.83
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.48
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.89
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,6,N Current (RMS),A,36.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,17.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.92
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.34
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.98
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,5,N Current (RMS),A,28.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,86.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,106.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,114.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.61
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.93
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,4,N Current (RMS),A,24.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.34
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.64
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.54
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,3,N Current (RMS),A,53.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,2,N Current (RMS),A,14.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.21
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,1,N Current (RMS),A,4.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,31.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.44
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.61
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,62.14
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,64.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,73.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.48
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.11
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,6,N Current (RMS),A,34.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,14.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.44
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.72
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.26
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,32.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,5,N Current (RMS),A,42.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,96.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,104.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,137.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.82
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.25
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.73
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.44
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,4,N Current (RMS),A,24.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.11
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.14
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.77
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,3,N Current (RMS),A,47.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,2,N Current (RMS),A,15.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.86
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,1,N Current (RMS),A,5.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,31.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,59.72
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,65.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,80.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,116.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.14
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.87
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,6,N Current (RMS),A,31.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,44.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,12.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.99
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.11
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,5,N Current (RMS),A,32.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,94.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,104.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,121.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.67
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.54
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.34
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,4,N Current (RMS),A,24.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.33
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.71
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.61
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.46
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,3,N Current (RMS),A,58.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,129.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,2,N Current (RMS),A,16.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,1,N Current (RMS),A,8.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,31.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.45
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,66.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,75.11
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,85.11
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,352.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.75
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.75
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.34
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.83
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,6,N Current (RMS),A,31.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,47.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.73
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.14
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,5,N Current (RMS),A,26.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,91.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,97.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,108.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.55
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.86
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.54
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,4,N Current (RMS),A,25.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.87
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.12
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.82
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,3,N Current (RMS),A,49.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,109.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,2,N Current (RMS),A,15.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,1,N Current (RMS),A,12.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,31.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.76
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.99
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,65.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,69.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,70.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.93
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.32
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.67
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.27
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,6,N Current (RMS),A,31.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,47.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,11.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.22
