Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,5,N Current (RMS),A,37.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,87.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,98.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,125.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.83
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.39
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.75
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,4,N Current (RMS),A,24.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.51
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.21
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,3,N Current (RMS),A,52.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,121.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,2,N Current (RMS),A,15.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.98
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,1,N Current (RMS),A,6.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,31.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.44
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.52
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,64.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,68.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,79.51
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,111.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.89
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.31
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.12
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,6,N Current (RMS),A,35.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,50.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,14.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.36
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.11
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,5,N Current (RMS),A,34.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,94.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,103.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,119.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.23
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.97
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,4,N Current (RMS),A,21.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.64
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.89
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.76
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.76
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.77
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,3,N Current (RMS),A,52.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,124.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,2,N Current (RMS),A,14.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.87
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,1,N Current (RMS),A,8.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,31.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.34
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,76.51
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,80.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.39
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.55
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.71
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,6,N Current (RMS),A,37.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,57.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,19.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.49
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,5,N Current (RMS),A,22.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,99.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,104.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,108.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.72
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,4,N Current (RMS),A,25.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.76
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,3,N Current (RMS),A,45.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,124.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,2,N Current (RMS),A,17.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.26
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,1,N Current (RMS),A,4.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,31.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,68.44
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,80.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,83.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,348.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,6,N Current (RMS),A,40.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,65.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,24.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.32
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.14
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,5,N Current (RMS),A,27.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,90.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,99.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,94.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.77
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,4,N Current (RMS),A,20.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.44
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.51
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.23
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.87
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.93
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.67
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,3,N Current (RMS),A,42.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,107.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,2,N Current (RMS),A,15.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,1,N Current (RMS),A,5.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,31.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,65.34
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,72.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,67.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.25
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.97
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,6,N Current (RMS),A,38.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,62.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,24.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.92
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.26
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,5,N Current (RMS),A,23.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,74.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,96.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,81.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.77
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.43
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.61
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.93
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,4,N Current (RMS),A,20.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.52
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.19
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.42
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,3,N Current (RMS),A,52.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,111.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,2,N Current (RMS),A,12.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.97
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-6.34
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,1,N Current (RMS),A,4.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,31.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,57.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,65.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,64.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.19
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.64
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.92
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,6,N Current (RMS),A,35.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,59.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.32
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.99
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,5,N Current (RMS),A,25.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,73.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,91.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,89.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.55
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.72
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,4,N Current (RMS),A,21.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.42
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.61
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.29
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.61
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,3,N Current (RMS),A,50.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,106.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,2,N Current (RMS),A,13.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.23
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-7.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.86
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,1,N Current (RMS),A,9.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,31.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.75
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.67
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.55
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,52.76
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,65.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,66.26
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.82
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.19
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.19
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.51
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,6,N Current (RMS),A,38.0
