Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,57.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.36
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.52
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.87
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.71
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,5,N Current (RMS),A,25.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,78.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,98.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,92.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.12
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.43
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.75
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.34
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,4,N Current (RMS),A,40.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,106.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.75
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.43
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.72
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.75
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,3,N Current (RMS),A,50.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,110.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,2,N Current (RMS),A,14.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-5.97
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,1,N Current (RMS),A,4.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,31.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,58.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,68.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,76.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,119.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.27
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.21
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.36
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.12
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.97
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,6,N Current (RMS),A,37.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,59.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,21.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.76
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.87
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,5,N Current (RMS),A,25.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,81.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,102.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,88.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.87
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.21
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,4,N Current (RMS),A,40.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,91.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,106.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.71
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.92
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.31
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,3,N Current (RMS),A,52.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,121.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.92
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,1,N Current (RMS),A,5.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,31.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,64.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,73.64
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,82.34
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,115.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,344.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.71
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.75
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.83
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.05
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,6,N Current (RMS),A,39.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,61.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,22.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.52
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.44
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.54
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.64
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.49
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,5,N Current (RMS),A,26.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,84.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,106.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,87.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.45
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.43
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.44
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,4,N Current (RMS),A,29.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,89.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,91.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.27
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.12
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.21
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,3,N Current (RMS),A,49.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,115.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,2,N Current (RMS),A,16.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,1,N Current (RMS),A,5.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,31.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,62.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,72.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,77.67
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,102.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.42
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.12
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.39
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.36
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,6,N Current (RMS),A,38.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,60.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,19.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.77
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.46
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.98
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.52
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,5,N Current (RMS),A,23.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,82.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,92.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,83.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.61
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.64
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.42
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,4,N Current (RMS),A,25.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,94.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.43
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.43
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.42
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.83
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.29
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,3,N Current (RMS),A,51.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.43
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-6.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,1,N Current (RMS),A,6.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,31.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.92
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,60.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,63.36
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,66.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.48
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,6,N Current (RMS),A,37.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,63.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.61
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.87
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.51
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,5,N Current (RMS),A,22.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,73.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,87.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,83.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.42
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,4,N Current (RMS),A,23.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.05
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.33
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,3,N Current (RMS),A,47.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,2,N Current (RMS),A,17.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.46
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-6.99
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,1,N Current (RMS),A,6.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,30.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.72
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.25
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,56.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,64.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.29
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,6,N Current (RMS),A,37.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,64.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,20.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.89
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.21
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.61
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,5,N Current (RMS),A,30.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,89.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,86.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,86.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.33
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,4,N Current (RMS),A,30.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,97.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.12
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.67
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.45
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,3,N Current (RMS),A,49.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,104.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,2,N Current (RMS),A,16.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-8.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-7.64
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,1,N Current (RMS),A,5.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,30.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.71
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,64.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,59.52
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,63.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.54
