Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.39
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,6,N Current (RMS),A,35.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,59.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,16.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.95
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.73
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.34
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,5,N Current (RMS),A,26.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,96.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,99.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,95.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.43
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,4,N Current (RMS),A,32.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,90.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,84.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.93
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.72
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,3,N Current (RMS),A,53.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,129.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,2,N Current (RMS),A,16.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.34
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.11
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,1,N Current (RMS),A,4.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,30.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.64
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.87
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,70.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,73.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,79.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.27
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.12
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.95
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.61
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,6,N Current (RMS),A,33.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,57.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.76
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.39
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,5,N Current (RMS),A,24.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,84.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,103.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,85.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.31
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.99
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.82
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,4,N Current (RMS),A,25.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,86.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.14
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.45
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.12
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,3,N Current (RMS),A,64.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,157.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.42
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.97
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,1,N Current (RMS),A,3.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,30.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.26
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,67.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,78.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,82.64
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,350.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.32
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,6,N Current (RMS),A,34.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,63.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,22.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.61
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.54
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.83
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.67
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,5,N Current (RMS),A,24.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,78.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,98.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,87.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.73
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.34
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.44
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,4,N Current (RMS),A,24.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.89
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.71
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.27
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,3,N Current (RMS),A,52.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,120.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,2,N Current (RMS),A,16.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-5.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,1,N Current (RMS),A,4.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,30.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,60.86
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,70.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,71.61
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,104.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.92
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.14
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,6,N Current (RMS),A,35.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,32.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,65.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,22.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.46
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.12
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.72
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,5,N Current (RMS),A,23.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,79.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,97.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,84.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.14
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.86
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.76
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,4,N Current (RMS),A,25.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.42
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.92
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.34
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.23
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,3,N Current (RMS),A,61.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,131.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.46
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,1,N Current (RMS),A,5.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,30.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.27
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.89
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,61.76
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,72.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,74.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,106.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.19
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.36
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.86
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,6,N Current (RMS),A,37.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,63.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.26
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.43
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,5,N Current (RMS),A,25.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,90.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,102.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,88.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.98
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.39
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.54
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.54
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,4,N Current (RMS),A,28.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,87.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,87.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,93.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.49
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.39
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,3,N Current (RMS),A,66.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,152.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,1,N Current (RMS),A,5.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,transformer,,Temperature,C,30.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.72
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.92
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,69.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,82.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,88.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,117.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,346.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,376.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.21
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.61
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.05
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,6,N Current (RMS),A,34.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,59.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,16.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.14
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.98
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,5,N Current (RMS),A,25.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,79.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,95.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,81.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.97
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.64
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.26
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,4,N Current (RMS),A,24.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,86.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.86
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.34
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.33
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.33
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.49
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,3,N Current (RMS),A,52.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,117.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,2,N Current (RMS),A,18.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-4.77
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,1,N Current (RMS),A,4.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,transformer,,Temperature,C,30.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.14
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,61.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,69.76
