Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,69.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.14
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.21
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.82
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,6,N Current (RMS),A,34.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,60.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,16.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.42
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.82
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,27.95
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,5,N Current (RMS),A,30.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,85.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,119.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,86.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.61
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,4,N Current (RMS),A,27.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,87.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,90.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.27
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.26
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,3,N Current (RMS),A,61.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,92.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,151.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.36
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,1,N Current (RMS),A,5.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,transformer,,Temperature,C,30.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.31
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,70.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,88.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,86.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,369.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,364.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.23
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,6,N Current (RMS),A,37.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,63.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,19.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.55
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,5,N Current (RMS),A,25.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,76.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,107.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,87.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.55
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.98
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,4,N Current (RMS),A,34.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,91.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,101.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.76
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.27
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.21
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,3,N Current (RMS),A,53.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,96.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,143.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,2,N Current (RMS),A,16.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.43
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-6.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,1,N Current (RMS),A,8.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,transformer,,Temperature,C,30.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.55
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.27
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,66.77
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,82.99
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,82.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,114.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,345.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,344.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.67
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.26
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.86
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,6,N Current (RMS),A,32.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,38.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,62.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,16.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.82
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.48
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,26.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,5,N Current (RMS),A,30.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,88.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,111.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,81.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.11
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,4,N Current (RMS),A,21.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,89.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,101.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.27
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.75
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.52
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.12
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,3,N Current (RMS),A,54.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,122.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,2,N Current (RMS),A,17.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-5.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,1,N Current (RMS),A,7.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,transformer,,Temperature,C,30.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,69.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,81.52
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,73.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,339.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,6,N Current (RMS),A,35.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,33.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,63.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,17.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.44
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.11
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.43
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.26
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,5,N Current (RMS),A,31.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,96.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,106.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,85.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.86
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.33
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,4,N Current (RMS),A,22.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,90.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,110.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,88.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.75
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.99
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.43
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.33
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,3,N Current (RMS),A,57.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,127.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-8.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,1,N Current (RMS),A,5.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,transformer,,Temperature,C,30.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.12
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.44
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,67.73
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,78.86
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,72.05
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.92
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,6,N Current (RMS),A,38.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,61.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,22.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.71
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.61
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,5,N Current (RMS),A,30.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,86.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,111.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,82.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.32
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.31
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.61
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,4,N Current (RMS),A,36.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,89.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.48
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.99
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,3,N Current (RMS),A,58.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,125.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,2,N Current (RMS),A,16.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.14
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-7.51
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,1,N Current (RMS),A,5.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,transformer,,Temperature,C,30.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.99
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.46
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,58.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,73.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,73.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,115.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.14
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.05
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,6,N Current (RMS),A,40.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,64.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,23.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.72
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.52
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.95
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,5,N Current (RMS),A,23.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,73.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,101.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,93.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.25
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.73
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,4,N Current (RMS),A,31.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,96.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.99
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,3,N Current (RMS),A,60.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,142.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,2,N Current (RMS),A,16.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.21
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-6.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,1,N Current (RMS),A,5.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,transformer,,Temperature,C,30.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
