Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.51
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,61.92
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,75.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,76.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,117.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.49
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.23
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.51
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,6,N Current (RMS),A,39.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,64.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,25.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.99
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.55
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.49
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.67
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,5,N Current (RMS),A,24.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,87.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,106.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,111.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.49
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.87
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,4,N Current (RMS),A,24.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.92
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,3,N Current (RMS),A,61.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,96.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,98.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,162.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,2,N Current (RMS),A,16.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.98
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,1,N Current (RMS),A,8.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,transformer,,Temperature,C,30.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.19
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.25
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,69.33
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,86.64
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,93.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,127.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,359.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,391.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.12
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,6,N Current (RMS),A,39.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,63.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,25.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.32
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.93
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.19
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.71
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.61
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,5,N Current (RMS),A,24.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,92.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,101.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,103.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.55
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.34
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.32
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,4,N Current (RMS),A,26.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,94.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,44.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,3,N Current (RMS),A,90.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,94.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,187.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,2,N Current (RMS),A,17.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,1,N Current (RMS),A,7.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,30.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.25
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.39
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,69.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,85.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,103.42
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,150.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,355.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,430.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.31
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,6,N Current (RMS),A,39.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,64.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,26.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.43
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.11
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.89
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,5,N Current (RMS),A,22.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,79.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,95.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,80.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.44
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.19
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,4,N Current (RMS),A,34.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,93.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,3,N Current (RMS),A,66.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,92.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,150.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,2,N Current (RMS),A,16.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.42
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,1,N Current (RMS),A,6.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,31.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,64.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,76.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,85.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,123.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,358.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.12
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.29
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,6,N Current (RMS),A,40.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,64.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,26.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.25
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,5,N Current (RMS),A,23.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,73.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,99.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,76.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,4,N Current (RMS),A,30.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,97.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,3,N Current (RMS),A,67.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,146.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.83
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.87
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-8.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-7.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,1,N Current (RMS),A,7.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,31.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,57.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,73.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,79.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,124.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,333.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.32
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.31
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,6,N Current (RMS),A,38.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,63.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,27.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.34
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.27
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.34
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.48
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.19
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,5,N Current (RMS),A,22.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,80.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,101.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,81.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.39
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,4,N Current (RMS),A,28.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.52
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.49
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,3,N Current (RMS),A,70.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,148.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,2,N Current (RMS),A,18.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.54
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-5.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,1,N Current (RMS),A,9.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,31.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.49
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,56.95
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,72.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,81.82
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,124.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,342.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.99
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.99
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.25
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,6,N Current (RMS),A,36.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,60.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.43
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.87
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,5,N Current (RMS),A,23.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,83.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,96.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,74.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.95
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.33
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.98
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,4,N Current (RMS),A,33.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,100.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.61
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,3,N Current (RMS),A,71.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,96.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,162.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,2,N Current (RMS),A,17.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.72
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,1,N Current (RMS),A,7.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
