Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,31.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.95
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,64.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,77.61
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,87.76
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,122.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,323.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,368.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.32
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.71
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.61
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,6,N Current (RMS),A,43.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,66.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,24.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.12
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,5,N Current (RMS),A,20.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,76.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,91.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,74.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.51
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.72
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.31
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.21
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,4,N Current (RMS),A,28.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.05
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.44
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.93
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,3,N Current (RMS),A,69.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,137.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.52
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.45
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-6.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,1,N Current (RMS),A,7.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,32.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.77
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.27
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,55.76
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,68.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,73.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,113.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.44
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.49
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,6,N Current (RMS),A,38.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,60.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.33
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.45
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,5,N Current (RMS),A,24.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,77.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,98.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,71.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.34
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.99
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,4,N Current (RMS),A,29.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.49
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.51
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,3,N Current (RMS),A,70.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,130.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,2,N Current (RMS),A,16.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.43
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-4.87
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,1,N Current (RMS),A,8.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,32.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.43
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.86
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,54.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,62.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,71.27
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,110.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.75
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,6,N Current (RMS),A,38.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,65.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,21.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.11
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.52
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.87
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.72
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,5,N Current (RMS),A,23.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,86.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,102.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,82.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.73
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,4,N Current (RMS),A,23.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.25
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.44
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,3,N Current (RMS),A,72.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,160.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,2,N Current (RMS),A,17.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.93
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.77
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,1,N Current (RMS),A,5.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,33.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.55
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,62.32
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,79.21
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,80.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.32
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,6,N Current (RMS),A,35.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,60.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,20.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.77
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.76
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,5,N Current (RMS),A,27.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,78.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,99.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.44
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.55
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.19
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.54
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,4,N Current (RMS),A,26.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.89
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.64
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,41.73
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,3,N Current (RMS),A,87.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,175.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.98
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.26
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,1,N Current (RMS),A,5.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,33.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,63.34
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,68.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,75.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,106.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.48
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.77
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,6,N Current (RMS),A,39.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,62.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,23.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.21
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.29
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,5,N Current (RMS),A,30.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,85.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,103.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,73.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.36
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.95
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.26
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.75
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,4,N Current (RMS),A,26.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.31
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.55
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,3,N Current (RMS),A,81.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,162.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,2,N Current (RMS),A,16.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.87
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.31
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,1,N Current (RMS),A,6.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,33.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.34
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,64.27
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,77.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,81.21
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,111.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,321.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,339.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.27
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.29
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.77
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,6,N Current (RMS),A,35.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,59.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,25.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.14
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.25
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.99
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,5,N Current (RMS),A,31.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,83.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,100.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.29
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,4,N Current (RMS),A,26.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.26
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,3,N Current (RMS),A,77.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,151.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,2,N Current (RMS),A,19.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
